Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.73
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.07
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.83
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.53
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.98
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.37
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.45
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.75
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.46
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.4
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.6
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.66
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.84
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.44
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.53
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.19
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.72
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.94
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.48
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.64
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.5
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.66
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.75
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.75
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.68
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
