Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.05
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,20.92
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.38
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.07
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.59
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.79
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.63
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.27
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.59
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.55
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,21.79
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.84
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.94
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.01
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,26.3
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,23.2
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.22
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.83
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.28
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.11
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.09
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.4
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,20.29
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.0
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.19
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.66
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.69
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.12
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.98
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.92
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.24
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.35
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.54
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
