Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.47
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.82
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.12
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.28
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,24.07
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.24
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.86
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.44
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.88
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.62
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.65
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.53
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.5
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.52
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.05
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.26
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.34
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.8
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,22.12
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.99
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.47
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.87
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.55
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.42
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.59
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.73
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.6
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.46
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.61
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.9
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.5
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.04
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,23.54
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,28.19
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.59
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.94
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.86
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.27
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.87
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.28
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.48
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
