Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.79
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.17
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.37
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.89
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.64
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.08
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.93
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.45
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,29.44
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.06
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,125.2
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.7
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.4
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.05
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.69
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.11
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.51
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.81
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.84
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,25.64
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.94
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.68
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.76
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.21
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.71
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,29.14
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.17
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.63
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.91
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.71
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,25.78
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.31
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.07
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.1
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.34
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
