Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.07
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.71
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.63
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.31
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.36
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.74
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.62
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.16
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.25
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.36
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.37
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.23
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.64
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,23.7
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.26
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.33
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.9
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.65
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.74
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.72
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.83
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.4
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.54
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.78
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.81
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.93
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.69
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.64
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.92
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.65
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.81
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.22
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.72
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,23.33
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.19
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.51
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.46
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.8
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.58
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.8
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.44
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,25.13
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
