Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.77
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.92
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.58
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.27
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.4
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.32
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,31.03
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,128.5
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.24
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.08
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.25
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.78
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.92
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,24.97
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.67
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.13
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.93
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.74
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.93
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110262,Severn Beach Pocket,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.09
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.98
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.82
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.28
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.43
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.99
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,21.07
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.69
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.59
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.99
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.14
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.69
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.88
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.9
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.34
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.7
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.0
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.22
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.35
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.92
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.62
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.51
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.72
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.71
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.93
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
