Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.1
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.06
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.69
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.33
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.77
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.26
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.04
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.48
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.1
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.59
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.9
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.22
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.59
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.99
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.0
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.55
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.16
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.97
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.9
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.35
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.7
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.5
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.93
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.49
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.51
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.89
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.68
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.22
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.64
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.21
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.31
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.25
