Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.76
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.11
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.39
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.79
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.42
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.32
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.69
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.38
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.08
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.46
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.13
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.67
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.16
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.06
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.34
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.54
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.41
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.24
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.93
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.99
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.08
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.38
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.14
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.81
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.32
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.79
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
