Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.03
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.02
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.87
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.29
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.19
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.46
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.84
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.03
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.19
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.84
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.9
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.03
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.41
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.0
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.82
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.04
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.09
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.64
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.24
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.26
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.77
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.92
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.21
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.0
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
