Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.03
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.71
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.46
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.39
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.19
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.6
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.08
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.85
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.11
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.53
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.61
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.8
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.8
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.31
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.24
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.08
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.16
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.81
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.84
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.98
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.32
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.13
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.42
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.77
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.35
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.95
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.65
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.17
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.41
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.75
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.76
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.61
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.17
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.75
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.78
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.84
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
