Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.9
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.89
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.46
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.7
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.48
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,16.37
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.75
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.64
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.76
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.81
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.95
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.78
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.24
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.17
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.5
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.4
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.63
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.65
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.73
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.64
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,17.57
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.99
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.55
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.91
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.29
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.82
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.89
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.74
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,21.16
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.98
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
