Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.04
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.27
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.39
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.81
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.38
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,23.08
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.49
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.48
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.02
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.76
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.55
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.66
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.91
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.43
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.62
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.24
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.76
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.93
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.74
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.58
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.67
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.8
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.16
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.15
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.14
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.99
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.69
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.2
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.13
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.64
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.23
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.37
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.8
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,18.85
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.41
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.05
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.18
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.75
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.7
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.18
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.64
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
