Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.52
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.96
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.1
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.98
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.45
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.9
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.12
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.8
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.58
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.76
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.76
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.11
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.56
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.09
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.71
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.81
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.49
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.2
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.57
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.49
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.73
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.95
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.23
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.15
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.76
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.98
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.83
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.4
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
