Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,16.29
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.6
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.57
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.79
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.7
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.02
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.59
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.37
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.31
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.38
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.33
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.41
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.24
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.42
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.8
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.2
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.21
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.72
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.71
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.3
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.51
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.03
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.45
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.77
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.08
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.91
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
