Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.7
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.38
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.62
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.61
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,21.71
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.95
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.1
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.44
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.35
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,19.99
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.59
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.6
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.0
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.59
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.29
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.6
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.6
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.78
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.21
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.6
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.36
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.89
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.56
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.59
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.34
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.36
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.04
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.44
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.37
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.94
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.57
