Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.78
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.73
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.6
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.07
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.33
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.31
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.99
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.06
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.5
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.29
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.67
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.78
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.05
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.79
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,17.52
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.21
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.64
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.41
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.62
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,18.08
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.69
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.08
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.25
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.95
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
