Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.87
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.03
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.8
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.12
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.34
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.39
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.28
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.95
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.47
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.44
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.2
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.32
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.45
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.6
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.43
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.77
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.51
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.2
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.45
