Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.62
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.41
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.47
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.23
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.93
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.76
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.92
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.2
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.71
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,15.56
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.58
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.38
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.45
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.45
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.28
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.06
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.32
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
