Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.39
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.87
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.22
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.59
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.15
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.52
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.08
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.08
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.22
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.93
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.57
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.83
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.84
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.0
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.18
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,14.45
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.69
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.22
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.06
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.57
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.55
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.64
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
