Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.86
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.2
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.71
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.94
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.13
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.45
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.79
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.97
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.02
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.65
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.77
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.19
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.74
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.98
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.4
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.97
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
