Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.81
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.0
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.39
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.91
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.79
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.52
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.48
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.06
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.2
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.96
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.09
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.57
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.08
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.69
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.79
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.08
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.52
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.83
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.23
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.8
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.88
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.94
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.97
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
