Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.24
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.19
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.95
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.02
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.94
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.7
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.14
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.83
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.18
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.47
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.23
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.6
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.47
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.35
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.05
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.93
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.77
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.25
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.85
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,20.01
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.22
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.82
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.35
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.25
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,20.5
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
