Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.98
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.57
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.48
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.13
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.46
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.14
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.74
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.77
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.59
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.32
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.69
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.28
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.95
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.55
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,21.35
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.4
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.82
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.37
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.01
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,20.19
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.78
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.09
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.94
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.87
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.16
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.71
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.63
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.72
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.42
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.79
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,19.66
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.95
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.4
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.87
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.81
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.13
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
