Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.88
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.07
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,23.88
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.63
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.42
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.3
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.57
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.35
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,25.66
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.56
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.82
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.32
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.99
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.98
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.34
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.31
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.85
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.14
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.5
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.22
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.73
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.17
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.5
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.42
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.18
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.72
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.13
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,23.19
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,22.62
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.76
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.64
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.9
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.93
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.1
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.07
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.97
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.24
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.6
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.75
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.76
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.24
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.68
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
