Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.48
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.63
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.77
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.11
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.08
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.54
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.4
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.51
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.64
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.26
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.22
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,33.26
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.96
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,141.5
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.66
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.18
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.56
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.44
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.59
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110262,Severn Beach Pocket,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.89
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,31.75
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.07
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,135.7
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.37
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.08
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.2
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.53
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110262,Severn Beach Pocket,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,27.72
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.22
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.94
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.59
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.94
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.65
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.49
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.06
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.17
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,22.05
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.77
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.43
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.9
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.36
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.31
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.13
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
