Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.13
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.08
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.75
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,25.28
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,26.52
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.25
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.46
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.06
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.04
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.26
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,25.34
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.31
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.89
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.31
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.75
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.74
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.45
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.38
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,24.28
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.57
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.64
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.97
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.28
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.2
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.73
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,25.84
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.13
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.4
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.57
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.8
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.18
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.72
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.74
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.97
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.78
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
