Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.8
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.4
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.51
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,20.33
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.23
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.61
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.77
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.12
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.74
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.43
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,19.0
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.04
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.57
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.11
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,27.34
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.09
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.76
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.76
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.85
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110262,Severn Beach Pocket,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,25.36
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.23
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.84
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.87
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.83
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.82
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.79
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.57
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.83
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.74
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.98
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.23
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,29.68
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.82
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.09
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.1
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.33
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.49
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.06
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.51
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,28.93
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,23.05
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,122.2
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
