Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.39
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.04
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.35
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,25.72
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.49
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.4
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.13
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.6
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.28
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.32
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.61
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.54
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,19.84
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.18
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.3
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.98
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.05
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.01
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.04
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.94
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.38
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.7
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.58
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.62
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.9
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.23
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.91
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.0
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.3
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.56
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.66
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.27
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.89
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.04
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.65
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.09
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.44
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.97
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.23
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.11
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.86
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
