Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.56
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.77
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.97
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.84
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.13
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.93
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.25
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.21
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.18
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.14
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.07
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.92
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.98
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.38
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.73
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.43
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.24
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.78
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.34
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.55
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.86
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.76
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.6
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.1
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.28
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.77
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.75
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.96
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.53
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.33
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.08
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.18
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.63
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.1
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
