Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.26
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.45
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.93
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.83
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.19
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.61
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.56
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.76
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.53
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,20.31
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.58
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.78
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.38
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.24
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.46
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.41
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,19.59
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.62
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.22
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.37
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.05
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.34
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.07
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.94
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.69
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.63
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.02
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.33
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.09
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.19
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.44
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.35
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.84
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.75
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
