Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.11
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.87
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.97
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.91
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,15.85
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.29
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.12
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.74
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.07
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.7
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.49
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.41
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.66
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.54
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.63
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.3
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,17.32
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.21
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.22
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.94
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.2
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.41
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.34
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.35
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.23
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.5
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.86
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.61
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.47
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.6
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.44
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.88
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.51
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.63
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.39
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.92
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.54
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.2
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.27
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
