Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.67
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.86
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.19
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.17
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.45
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.62
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.1
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.81
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.14
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.92
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.09
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.96
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.73
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.85
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.65
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.37
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.62
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.64
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.83
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.41
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.84
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.94
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.3
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.16
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.15
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.71
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.3
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.84
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.71
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.89
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.65
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.16
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.31
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.92
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.5
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.16
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.05
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.11
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.11
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.06
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.88
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.9
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.87
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.44
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
