Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.15
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.0
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.07
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.04
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.71
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.83
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.52
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.23
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.9
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.88
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.38
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.22
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.74
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.86
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.71
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.16
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.75
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.21
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.89
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.9
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.15
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.84
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.77
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.98
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.53
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.64
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.1
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.89
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.92
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.03
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.12
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.99
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.65
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.55
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.66
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.0
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
