Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.47
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.63
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.17
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.34
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.27
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.89
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.77
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.15
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.23
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.19
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.12
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.28
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.3
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.11
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.3
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.62
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.32
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.89
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.37
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.98
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.15
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.68
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.0
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.82
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.35
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.7
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.94
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.93
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.09
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.96
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.29
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.85
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.43
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.66
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.31
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.34
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.52
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,21.83
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.35
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.71
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.55
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.06
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.07
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
