Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.55
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.04
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.67
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.6
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.27
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.49
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.18
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.2
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.68
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.61
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.43
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.82
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.33
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.73
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.56
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.26
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.62
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.82
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.38
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.09
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.86
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.35
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.72
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.09
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.36
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.46
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.19
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.97
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.25
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.75
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.47
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
