Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.96
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.97
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.99
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.03
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.59
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.68
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.45
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.28
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,20.15
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.04
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.34
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.06
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,19.98
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.99
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.07
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.95
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.01
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.18
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.48
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.64
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,24.44
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.63
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.4
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.93
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.11
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.19
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.34
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.0
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.12
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.21
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.64
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
