Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.74
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.93
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.74
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.16
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.33
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.53
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.85
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.06
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.67
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,16.3
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.9
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.54
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.62
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.4
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.43
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.78
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.88
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.17
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.81
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.77
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.83
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.67
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.59
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.93
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.09
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.15
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.57
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.31
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.7
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
