Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.43
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.23
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.62
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.94
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.05
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.15
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.89
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.21
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.39
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.99
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.51
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.25
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.14
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.32
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.72
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.06
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.29
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.89
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.66
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.14
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
