Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.88
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.35
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.13
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,19.63
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.85
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.64
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,24.14
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.15
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.43
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,21.3
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.39
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.16
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,15.09
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.74
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.94
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.95
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.23
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.04
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.34
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.53
