Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.4
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.56
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.36
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.03
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.95
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.97
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.29
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.83
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.9
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.86
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.49
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.99
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.17
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.22
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.77
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.64
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.88
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.79
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.34
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
