Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.7
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.98
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.22
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.45
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.46
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.61
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.27
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.27
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.17
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.42
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.21
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.21
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.77
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.72
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.39
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.95
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.26
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.28
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.44
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.93
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.56
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.3
