Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.73
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.92
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.57
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.29
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.74
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.97
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.41
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.22
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.87
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.24
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.93
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.86
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.36
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.58
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.55
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.13
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,15.66
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.21
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.61
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.91
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.66
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.29
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
