Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.98
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.89
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.11
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.33
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.23
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,19.15
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.21
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.75
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.71
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.45
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.92
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.66
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.88
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.9
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.89
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.79
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
