Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.02
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.16
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.68
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.72
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.87
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.25
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.47
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.89
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.39
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.4
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,20.64
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.05
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.67
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.42
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,30.36
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,22.97
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,131.8
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.31
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.86
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.27
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,23.57
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.37
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.06
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.55
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.6
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.05
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.86
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.4
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.35
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.93
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,21.07
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
