Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.4
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.3
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.96
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.07
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.26
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.49
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.55
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.38
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.4
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.33
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.0
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.01
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.23
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.46
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.61
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.38
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.97
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.26
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.4
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.9
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,29.13
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.82
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.71
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.53
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.74
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.38
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,20.53
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.71
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.75
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.05
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,25.96
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.72
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.02
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.06
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
