Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.49
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.73
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.07
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.44
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.75
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.03
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.94
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.72
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.64
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.49
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.66
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.98
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.37
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.57
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.54
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.23
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.07
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.25
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.15
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.27
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.25
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.35
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,27.73
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.35
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.67
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.66
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.75
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.26
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,28.3
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.5
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.75
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.71
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.77
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.04
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
