Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.53
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.58
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.45
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.58
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.8
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.72
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.9
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.76
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.8
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.89
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.41
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.91
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.19
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.58
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.97
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,28.21
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.12
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.82
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.74
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.69
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.82
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110262,Severn Beach Pocket,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.16
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.6
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.16
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.63
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.81
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.74
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.41
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.44
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.67
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.55
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.15
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.21
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.53
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.33
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.89
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.57
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.99
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.73
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.39
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.67
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.07
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.11
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.61
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
