Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.66
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.65
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.09
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.89
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.18
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,26.79
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.69
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.27
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.52
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.75
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.65
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.07
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.67
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.25
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.97
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.28
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.85
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.38
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.78
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,24.13
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.88
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.92
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.01
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.06
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.89
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.48
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.58
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.19
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.6
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.56
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.73
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.34
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.45
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.29
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.4
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.96
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.14
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.79
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
