Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,23.02
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.2
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.43
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,30.66
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,25.43
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.6
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.49
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.7
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.33
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.95
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.62
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,24.21
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.44
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.78
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.97
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.62
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.37
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.5
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.95
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.69
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.28
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.59
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,24.04
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.85
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.22
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.69
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,20.07
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.76
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.22
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.41
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.06
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.8
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
