Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.27
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.86
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.76
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.7
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.47
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.53
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.02
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.04
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.44
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.22
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.43
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.57
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.61
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.02
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.98
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.38
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.92
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.62
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.88
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.78
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.95
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.8
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.51
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.46
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.95
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.94
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.07
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.94
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.21
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.73
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
