Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.04
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.48
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.32
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.11
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.52
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.91
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.2
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.98
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.72
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.34
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.5
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.19
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.84
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.97
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.62
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.73
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.41
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.7
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.44
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.26
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.51
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.28
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.22
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.34
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.15
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.39
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.45
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.36
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.42
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.47
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.13
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.23
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
