Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.04
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.26
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.13
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.07
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.24
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.77
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.56
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.14
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.97
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.94
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.18
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.22
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.8
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.18
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.85
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.83
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.3
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.33
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.89
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.49
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.06
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.57
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.03
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.33
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.97
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.91
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
