Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.45
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.5
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.07
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.94
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.91
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.65
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.34
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.33
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.13
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.63
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.83
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.16
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.63
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.46
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.68
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.25
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.67
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.03
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.57
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.39
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.15
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.48
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.63
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.4
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.81
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.4
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.18
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.39
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.58
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.53
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.84
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.05
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.73
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.24
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.53
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.3
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.58
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.45
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.3
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.55
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.81
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.48
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.72
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
