Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.95
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.34
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.12
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.1
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.43
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.42
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.56
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.54
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.5
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.62
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.04
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.55
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.29
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.25
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.17
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.04
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.15
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.24
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.03
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.24
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.15
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.16
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.19
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.81
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.89
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.38
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.41
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.24
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.3
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.32
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.43
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.07
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.64
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.39
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.35
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.66
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.66
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.77
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
