Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.69
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.6
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.82
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.74
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.62
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.07
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.05
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.59
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.83
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.91
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.18
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.48
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.46
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.6
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.38
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.22
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.04
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.03
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.4
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.55
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.47
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,25.61
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-20.36
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.18
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,136.0
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.29
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,25.16
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.42
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-20.02
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.34
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,134.8
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.56
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.77
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.38
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.42
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.04
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.23
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.94
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.53
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.71
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
