Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.0
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.78
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.21
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.21
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.98
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.57
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.8
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.72
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.57
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.84
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.26
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.89
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.16
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.94
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.44
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.32
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.46
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.22
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.83
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.68
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.31
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.08
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.88
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.43
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.88
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.51
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.48
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.91
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.47
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.43
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.99
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
