Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.55
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.48
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.51
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.51
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.76
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.06
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.83
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.78
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.18
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.23
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.84
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.9
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.49
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,18.09
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.43
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.43
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.67
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.79
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,19.19
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.42
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.94
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.78
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.41
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.79
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.26
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.97
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.73
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.15
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.5
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.81
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.25
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
