Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,25.34
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.34
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.61
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.21
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,24.97
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.43
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.76
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.07
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.0
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.27
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.06
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.5
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.69
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.39
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.24
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.56
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.07
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.5
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,16.82
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.82
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.02
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.12
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.92
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.18
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.5
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.71
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.45
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.17
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.92
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.71
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.5
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,14.55
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.97
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.07
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.69
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.5
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
