Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.16
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.65
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.64
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.83
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.9
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.01
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.93
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.73
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.23
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.55
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.89
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.31
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,14.5
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.12
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.26
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.2
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.41
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,14.88
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.38
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.96
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.64
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.11
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,19.3
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.88
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.76
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.75
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
