Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.74
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.65
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.4
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.23
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.99
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.57
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.88
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.89
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.85
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.12
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.31
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.45
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.77
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.36
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.08
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.8
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.94
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,17.57
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.56
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.22
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.64
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.35
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
