Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,14.76
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.48
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.32
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.03
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.27
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.07
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.96
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.34
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.81
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.12
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.57
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.54
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.76
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.87
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.83
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.02
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.8
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.03
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.4
