Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.51
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.04
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.83
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.17
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.28
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.02
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.82
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.01
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.59
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.1
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.69
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.02
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.54
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.67
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.29
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.01
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.12
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.51
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.37
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.51
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.64
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.87
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.35
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.62
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.05
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,15.93
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
