Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.5
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.13
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.4
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.95
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.66
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.09
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.48
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.31
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.34
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.19
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.52
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.89
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.67
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.9
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.64
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.96
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.36
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.75
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,16.42
