Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.42
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.34
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.16
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.62
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.04
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.89
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.08
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.91
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.49
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.19
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.93
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.56
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.14
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.13
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.45
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.52
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.05
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.41
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.65
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.13
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.59
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.6
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.21
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,21.61
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
